Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96222
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51241
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94501
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95435
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30181
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67196
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96255
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,204.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,185.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,322.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,281.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97064
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30202
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64849
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,185.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,202.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59991
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
