Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,350.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,264.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30977
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63033
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,193.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,210.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97382
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,330.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62356
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95624
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78207
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,326.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,249.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97531
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35991
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63644
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,186.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95264
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76709
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88495
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
