Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,154.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,200.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,309.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,247.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33193
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63787
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76544
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91092
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,359.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30587
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62649
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,118.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94409
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87842
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91791
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,309.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,269.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33599
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63546
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,214.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,175.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,208.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98618
