Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83365
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,324.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34228
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61611
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,188.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79638
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,154.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,252.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,362.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95328
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78775
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
