Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,213.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,331.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97626
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35134
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,205.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93777
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82843
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,293.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,259.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97116
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33907
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63839
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,222.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94955
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79077
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91199
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,191.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,287.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30733
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67147
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87164
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
