Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,291.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95926
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29778
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66195
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,190.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91162
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80401
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,260.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95541
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.678
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,234.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95145
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34075
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65509
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,191.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,40.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7536
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
