Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93851
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,271.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97638
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3117
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,190.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37871
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,303.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25258
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58853
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
