Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,229.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29482
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68508
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97617
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39397
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87524
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,187.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,314.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3012
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.691
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96027
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41967
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8439
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,273.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,230.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21718
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72433
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42535
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
