Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,251.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94696
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27468
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68731
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63467
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80417
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.68
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28444
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73413
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80609
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9361
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,186.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93625
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28759
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67425
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92538
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96863
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93591
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
