Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29421
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65441
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94757
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97079
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9064
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82864
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,177.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94733
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29445
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65588
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95792
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7705
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88296
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
