Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9505
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30098
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64266
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95215
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72262
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86218
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91312
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,232.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30098
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64663
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94284
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72049
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87662
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95831
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33739
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65466
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,152.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87738
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83658
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
