Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94159
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30614
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67364
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97079
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54562
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8526
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,209.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94073
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30123
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66964
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56106
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83923
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91424
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28313
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70568
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92752
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29577
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
