Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83075
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93307
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93442
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29491
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69189
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92267
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02235
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8027
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93472
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94125
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25023
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68127
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.905
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70575
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8884
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
