Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,234.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95172
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88141
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14046
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94342
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27767
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68023
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96661
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12132
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92334
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97467
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31936
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62399
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21736
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81671
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
