Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,229.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2929
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60656
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96393
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20626
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75161
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,256.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,190.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33574
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62551
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93103
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95651
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34044
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94281
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,276.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97534
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61932
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9303
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95059
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88656
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
