Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77636
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91543
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35497
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60653
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94974
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80801
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,121.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9714
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62408
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,190.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9324
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95856
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01717
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78332
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,255.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,189.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
