Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2994
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65502
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95737
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02177
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89279
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,240.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25045
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68954
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94638
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.965
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29647
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87716
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91043
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26662
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63226
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91681
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95038
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10564
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90842
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88464
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
