Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,261.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29827
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65197
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93234
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22936
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,231.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96527
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69323
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93185
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95032
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34356
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,251.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94186
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2564
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69326
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,41.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91336
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96048
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40456
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
