Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90777
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90884
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23348
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6582
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8931
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96561
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37542
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8631
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9436
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25396
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70819
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96072
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.06
