Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24596
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72702
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91678
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95596
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0052
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83365
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,224.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96088
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26641
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68417
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91653
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00414
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88156
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93451
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2925
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66018
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,202.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,108.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9223
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80792
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
