Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91281
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71164
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90295
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20397
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78238
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27706
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67715
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90213
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37111
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83532
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93512
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25277
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8891
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95084
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41546
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
