Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92596
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27132
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66888
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,165.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90451
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9508
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44591
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93442
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25124
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71673
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9194
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9761
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12767
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91263
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80346
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,223.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,203.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
