Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93289
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25502
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71807
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94348
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91254
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75674
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91778
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2669
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96643
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04021
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77188
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,216.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88336
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.20049
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95648
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.16835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74795
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
