Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94455
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30184
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67962
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,189.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26217
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77731
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,266.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95486
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34005
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95633
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3485
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78363
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,189.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,268.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96414
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33239
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91388
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36849
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95563
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78103
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
