Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32772
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61779
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.961
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02138
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91153
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,266.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96426
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3337
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63018
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97403
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25206
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88785
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8356
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,219.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95953
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3066
