Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,166.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94467
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93988
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21709
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8724
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74304
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,165.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95822
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33449
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67172
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,194.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94275
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7022
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8367
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94205
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94156
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33263
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68649
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,248.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93442
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62191
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79748
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
