Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,200.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,287.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,283.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35503
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67312
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93417
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62426
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90408
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87201
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,254.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,190.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,233.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,288.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92914
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33413
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72027
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,229.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43893
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,202.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,259.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.57
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95047
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34011
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70785
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94641
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35482
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87088
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82745
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
