Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,190.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,223.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33916
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68411
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92581
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58309
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89178
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94223
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33217
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71392
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,188.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97482
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35897
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92425
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83362
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,259.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94559
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69247
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
