Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87988
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08571
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86526
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82171
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34188
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64327
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33404
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88437
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86334
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,231.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94333
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3142
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90323
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0504
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87051
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86297
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96091
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
