Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,266.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94723
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27898
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62054
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87323
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8807
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8359
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,208.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92944
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21685
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66458
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85547
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31881
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89209
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89908
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94833
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27846
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65109
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84579
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33462
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87271
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81558
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88952
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
