Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94549
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24855
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66833
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82538
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88693
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81234
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91806
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94391
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30721
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63665
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79617
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1227
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83334
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88281
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26134
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62621
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
