Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87533
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18544
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85769
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77682
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,196.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3301
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62872
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8645
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30373
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86661
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79217
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90451
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92432
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31609
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8439
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7977
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
