Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91357
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26146
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66369
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83264
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2434
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8594
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82296
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92505
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64962
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83981
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30733
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.871
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76761
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90503
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91833
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27681
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68038
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81952
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.27617
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8367
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77279
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89285
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
