Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,187.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93152
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34493
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62927
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79431
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06639
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82138
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75454
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92065
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91086
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27214
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64666
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.18
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87301
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74057
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93323
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34163
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61752
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
