Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98608
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19069
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85711
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7467
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88965
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,230.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94064
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31603
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63293
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81497
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98221
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30428
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89834
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75995
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87433
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94177
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60507
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83923
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29494
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86139
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82123
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87179
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
