Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,203.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93545
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36681
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6285
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32479
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8435
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85882
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93851
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.07
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94644
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3789
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58923
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86737
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2871
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86145
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77868
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93176
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34472
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.622
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88101
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00447
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85498
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72702
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
