Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,257.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9335
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37676
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60778
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86145
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27858
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84842
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77285
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,168.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,208.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92633
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34023
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64117
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82879
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14812
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8931
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80359
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,181.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,258.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35915
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6383
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
