Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82513
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21123
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72595
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,247.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90878
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66641
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86969
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31514
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85077
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92636
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93304
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35683
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60211
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83429
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.15386
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86551
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80151
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
