Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35576
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64477
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87558
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.27239
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87768
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83371
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93826
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92944
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38317
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64312
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90423
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14342
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8504
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80526
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92435
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64468
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86273
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1761
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84945
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77722
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93622
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
