Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93014
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3612
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63168
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.68
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87338
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15273
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84717
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74954
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,176.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93539
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33483
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64642
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89651
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17168
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86654
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78405
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93124
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61871
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
