Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89865
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39471
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86212
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75344
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93411
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3481
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60034
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88019
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25112
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83407
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7564
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96173
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34887
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59976
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90362
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.15465
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83624
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83539
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
