Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,288.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.94
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95749
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35979
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62551
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8948
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23473
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83783
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,234.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94696
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24221
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64706
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36104
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75888
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91571
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22133
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70544
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89502
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39736
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86014
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74057
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
