Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87655
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73599
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.31
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90982
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.16316
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72866
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90286
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29128
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89715
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75521
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89468
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94791
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23046
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67895
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8901
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12578
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91894
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
