Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-97.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94263
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.179
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72168
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92477
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22496
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91623
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95187
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.1855
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70202
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88318
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97403
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33516
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92038
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25743
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6799
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88446
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32247
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
