Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95712
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68316
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92602
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49282
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96542
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24199
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67684
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91067
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9176
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9288
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94986
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27587
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67291
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9024
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34798
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
