Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9632
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28301
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64617
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92297
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54076
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92724
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2538
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67886
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92169
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97424
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49255
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91443
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
