Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,186.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69104
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91815
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83725
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91867
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,236.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9707
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26793
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.664
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94446
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88153
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92016
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,249.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30959
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63467
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94922
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93832
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
