Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,268.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9725
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29125
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63189
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93945
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58892
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,267.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27846
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,154.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95584
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96823
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92651
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64855
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94488
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
