Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9555
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9126
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,258.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96176
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29256
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65087
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,41.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90393
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92609
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,248.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27846
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6506
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91299
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69168
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93344
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,140.5
