Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97137
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.648
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09599
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93878
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,277.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,189.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95917
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28112
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65606
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93014
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31752
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3225
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63171
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14031
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92218
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
