Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,299.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30922
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15038
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92151
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,148.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,282.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,250.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96692
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66256
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,68.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95358
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22185
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,283.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9631
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29158
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64947
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,160.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95319
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37295
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
