Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,211.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,291.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96478
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3319
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61767
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26616
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93936
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,291.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32052
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66458
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95898
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95718
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66073
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9462
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
