Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96988
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65325
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,184.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95837
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51354
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,191.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,283.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97574
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33324
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63717
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95993
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,280.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97247
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32543
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64099
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95135
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8511
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92871
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
