Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,216.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30208
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,180.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77053
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,294.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28426
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66717
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24944
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,188.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,329.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95212
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29668
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65631
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,64.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94937
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29613
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
