Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94656
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,180.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,259.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29894
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65023
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,190.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93219
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26268
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92001
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,314.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,273.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97452
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31246
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62142
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,166.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,211.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57253
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,211.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,324.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
