Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32781
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6282
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48592
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,191.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,344.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97989
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32406
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62927
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,199.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,211.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,205.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,57.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43069
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96353
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,249.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,342.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,268.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30578
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62737
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,198.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92184
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
