Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,348.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,223.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3196
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6376
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93368
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76977
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,248.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,336.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96991
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33614
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64871
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96213
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96506
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74411
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94076
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,371.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,261.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64407
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9154
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9671
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86123
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
