Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92346
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,233.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,373.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95453
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64443
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96878
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87158
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85983
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,205.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94714
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31057
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65988
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,188.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91794
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82586
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87649
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,222.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
