Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29619
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66931
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96048
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93115
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88568
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,321.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96201
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2882
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97821
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76452
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,298.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96387
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21703
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97317
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68182
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
