Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9556
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24904
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25005
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,294.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,216.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94705
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24352
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64276
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,228.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00444
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91751
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,292.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96741
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56838
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90005
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
