Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87399
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28768
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62802
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97461
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10185
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74508
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8183
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24199
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66784
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97379
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11025
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91769
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75543
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,251.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
