Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94693
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28704
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63586
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,172.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,83.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15389
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8287
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85895
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93317
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32348
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,191.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97098
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18743
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78802
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96588
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60763
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94617
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81668
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93909
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3156
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
