Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94675
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27904
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63476
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,211.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94641
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11598
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90573
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09868
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91266
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,237.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,210.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9396
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30248
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91806
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18138
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26488
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62554
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,57.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32598
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
