Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11116
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88177
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95718
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31704
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62152
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95511
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14394
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95615
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87192
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05162
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60497
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95502
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95505
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03035
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93158
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,233.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38781
